Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,506.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,507.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,520.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,523.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,512.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,506.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,518.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
