Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,533.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,122.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,543.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,549.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,550.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,532.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,545.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,523.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,540.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
