Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,535.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-41.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,516.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,520.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,517.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,527.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,535.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,516.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,559.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
