Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,532.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,519.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,511.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,509.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,507.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,513.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
