Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
