Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
