Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.69
