Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
