Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
