Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,286.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
