Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,286.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,286.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
