Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
