Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.9
