Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,332.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
