Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,353.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
