Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,368.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
