Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
