Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
