Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
