Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.76
