Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
