Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
