Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
