Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
