Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
