Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
