Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,349.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
