Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,418.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,464.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,473.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,498.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
