Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,502.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,513.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,506.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,515.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,510.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-40.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,519.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,531.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
