Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,525.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,513.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,518.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,521.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,524.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,539.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,553.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
