Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,526.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,130.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,570.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-39.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,550.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,580.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,574.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,130.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,580.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,587.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,584.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,588.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
