Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,587.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,572.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,585.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-58.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,570.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-49.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,552.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-58.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,560.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,536.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,520.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,510.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
