Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,505.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,503.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,503.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,510.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,503.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
