Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
