Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,315.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
