Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,315.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
