Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
