Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
