Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,27.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-15.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,30.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
