Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
