Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
