Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
