Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
