Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
