Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
