Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,23.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,470.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
