Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,491.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,520.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,539.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,556.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,563.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,549.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,135.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,572.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
