Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,584.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,144.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,598.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,592.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,608.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,620.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,150.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,156.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,639.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,156.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,635.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,159.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,651.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,159.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,647.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,162.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,666.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,19.7
