Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,162.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,659.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,161.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,668.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,160.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,655.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,158.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,663.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,158.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,653.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,152.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,648.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,153.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,640.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,631.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,620.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,617.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,143.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,609.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,139.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-58.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,601.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
