Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-60.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,591.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,134.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-49.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,131.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-61.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,580.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-61.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,565.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,549.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,122.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-61.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,550.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-61.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,529.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-60.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,514.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-58.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,496.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
