Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,480.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,432.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.48
