Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,372.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
