Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,316.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
