Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
