Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
