Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
