Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
