Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,351.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
