Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,378.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,20.9
