Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,439.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,485.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
