Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
