Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,332.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
