Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
