Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.51
